Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
,,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
,,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
,,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,12.66
,,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,13.66
,,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,27.33
,,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,49.5
,,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
,,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
,,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
,,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
,,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
,,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
,,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.57
,,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.01
,,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.31
,,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
,,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
,,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.97
,,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
,,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
,,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
,,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
,,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
,,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
,,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
,,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
,,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
,,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
,,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
,,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
,,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
,,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
,,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
,,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
,,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,12.37
,,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.7
,,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,31.12
,,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,62.2
,,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
,,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
,,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
,,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
,,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
,,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
,,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
,,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
,,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
,,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.34
,,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.53
,,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.22
,,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
,,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
,,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
,,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
,,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
,,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
,,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
,,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
,,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
,,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
,,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
,,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
,,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
,,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
,,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
,,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,15.88
,,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,11.91
,,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,27.75
,,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,52.4
,,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
,,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
,,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
,,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
,,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
,,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
,,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
,,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.53
,,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.47
,,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.93
,,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
,,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
,,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
,,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
,,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
,,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
,,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
,,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
,,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
,,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
,,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,15.7
,,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,11.94
,,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,21.57
,,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,29.9
,,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
,,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
,,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
,,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
,,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
,,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
,,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.93
,,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.86
,,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.96
,,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
,,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
,,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
,,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
,,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
,,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
,,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
,,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
,,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
,,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
,,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
,,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
,,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
,,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,17.69
,,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,10.76
,,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,22.33
,,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,36.9
,,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
,,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
,,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
,,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
,,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
,,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
,,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
,,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
,,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
,,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
,,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.88
,,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.29
,,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.91
,,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
,,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
,,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
,,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
,,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
,,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
,,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
,,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
,,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
,,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
,,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
,,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
,,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
,,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
,,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
,,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,14.6
,,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,11.03
,,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,33.17
,,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,70.9
,,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
,,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
,,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
,,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
,,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
,,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
,,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
,,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
,,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,39.2
,,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
,,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
,,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
,,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.01
,,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.42
,,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.85
,,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
,,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
,,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
,,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
,,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
,,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
,,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
,,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
,,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
,,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
,,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
,,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
,,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
,,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
,,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
,,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
,,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
,,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
,,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,13.97
,,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.46
,,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,34.82
,,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,80.2
,,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
,,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
,,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
,,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
,,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
,,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
,,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
,,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
,,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
,,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
,,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.55
,,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.06
,,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.59
,,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
,,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
,,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
,,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
,,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
,,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
,,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
,,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
,,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
,,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
,,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
,,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
,,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
,,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
,,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
,,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
,,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
,,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
,,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
,,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
,,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
,,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,12.54
,,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,11.35
,,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,27.47
,,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,53.4
,,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
,,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
,,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
,,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
,,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
,,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
,,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
,,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
,,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
,,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
,,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
,,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.93
,,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.6
,,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.3
,,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
,,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
,,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
,,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
,,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
,,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
,,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
,,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
,,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
,,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
,,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
,,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
,,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
,,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
,,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,12.01
,,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,12.12
,,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,23.17
,,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,37.4
,,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
,,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
,,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
,,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
,,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
,,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.66
,,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.44
,,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.63
,,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
,,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
,,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
,,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
,,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
,,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
,,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
,,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
,,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
,,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
,,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
,,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
,,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
,,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
,,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
,,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
,,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,13.26
,,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.42
,,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,22.32
,,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,34.3
,,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
,,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
,,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
,,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
,,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
,,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
,,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
,,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
,,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
,,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
,,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.17
,,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.91
,,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.52
,,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
,,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
,,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
,,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
,,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
,,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
,,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
,,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
,,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
,,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
,,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
,,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
,,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,15.13
,,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,13.01
,,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,21.47
,,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,26.4
,,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
,,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
,,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
,,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
,,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
,,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
,,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
,,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
,,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
,,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.31
,,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.48
,,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.12
,,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
,,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
,,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
,,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
,,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
,,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
,,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
,,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
,,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
,,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
,,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
,,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
,,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
,,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
,,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
,,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
