Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
,,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
,,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
,,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,14.42
,,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,12.88
,,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,21.43
,,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,31.6
,,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
,,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
,,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
,,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
,,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
,,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
,,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
,,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
,,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.4
,,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.62
,,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.01
,,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
,,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
,,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
,,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
,,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
,,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
,,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
,,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
,,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
,,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
,,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
,,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
,,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
,,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
,,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
,,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
,,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,13.99
,,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,13.44
,,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,19.93
,,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,27.1
,,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
,,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
,,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
,,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
,,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
,,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
,,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
,,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
,,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
,,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
,,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.27
,,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.74
,,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.92
,,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
,,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
,,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
,,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
,,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
,,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
,,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
,,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
,,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
,,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
,,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
,,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
,,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
,,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
,,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
,,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
,,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
,,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
,,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,14.26
,,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,13.88
,,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,23.63
,,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,29.7
,,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
,,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
,,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
,,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
,,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
,,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
,,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
,,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
,,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.76
,,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.74
,,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.99
,,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
,,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
,,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
,,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
,,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
,,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
,,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
,,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
,,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
,,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
,,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
,,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
,,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
,,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
,,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
,,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
,,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.82
,,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,14.94
,,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,23.69
,,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,29.5
,,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
,,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
,,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
,,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
,,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
,,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
,,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
,,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
,,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
,,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.67
,,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.81
,,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.65
,,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
,,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
,,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
,,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
,,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
,,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
,,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
,,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
,,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
,,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
,,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
,,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
,,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
,,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
,,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
,,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
,,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
,,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
,,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
,,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,13.9
,,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,15.02
,,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,23.79
,,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,33.2
,,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
,,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
,,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
,,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
,,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
,,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
,,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
,,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
,,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
,,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
,,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.46
,,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.09
,,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.57
,,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
,,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
,,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
,,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
,,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
,,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
,,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
,,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
,,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
,,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
,,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
,,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
,,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
,,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,12.31
,,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,11.97
,,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.55
,,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,28.2
,,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
,,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
,,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
,,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
,,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
,,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
,,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
,,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
,,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.7
,,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.72
,,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.62
,,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
,,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
,,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
,,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
,,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
,,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
,,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
,,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
,,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
,,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
,,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
,,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
,,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
,,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
,,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
,,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,13.36
,,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,12.41
,,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,22.51
,,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,33.5
,,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
,,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
,,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
,,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
,,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
,,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
,,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
,,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
,,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
,,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.77
,,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.43
,,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.74
,,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
,,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
,,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
,,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
,,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
,,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
,,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
,,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
,,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
,,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
,,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
,,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
,,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
,,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
,,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
,,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
,,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
,,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
,,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
,,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,12.4
,,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,11.74
,,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,24.2
,,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
,,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
,,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
,,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
,,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
,,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
,,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
,,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
,,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
,,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
,,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.93
,,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.49
,,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.86
,,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
,,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
,,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
,,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
,,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
,,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
,,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
,,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
,,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
,,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
,,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
,,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
,,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
,,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
,,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
,,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
,,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
,,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
,,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,11.49
,,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,10.67
,,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,20.94
,,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,30.5
,,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
,,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
,,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
,,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
,,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
,,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
,,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
,,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
,,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
,,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.73
,,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.42
,,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.72
,,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
,,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
,,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
,,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
,,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
,,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
,,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
,,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
,,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
,,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
,,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
,,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
,,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
,,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
,,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
,,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
,,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
,,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
,,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
,,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
,,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
,,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,13.12
,,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,10.8
,,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,27.61
,,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,54.9
,,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
,,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
,,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
,,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
,,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
,,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
,,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
,,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
,,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.11
,,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.16
,,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.69
,,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
,,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
,,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
,,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
,,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
,,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
,,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
,,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
,,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
,,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
,,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
,,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
,,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
,,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
,,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
,,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.49
,,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
,,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,13.72
,,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,18.2
,,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,27.27
,,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,51.6
,,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
,,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
,,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
,,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
,,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
,,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
,,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
,,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.15
,,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.51
,,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.84
,,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
,,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
,,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
,,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
,,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
,,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
,,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
,,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
,,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
,,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
,,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
,,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
,,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
,,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
