Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
,,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
,,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,13.08
,,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,14.87
,,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.48
,,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
,,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
,,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
,,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
,,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
,,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
,,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
,,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
,,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
,,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.39
,,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.13
,,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.89
,,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
,,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
,,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
,,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
,,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
,,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
,,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
,,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
,,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
,,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
,,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
,,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
,,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
,,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
,,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
,,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
,,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
,,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
,,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
,,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,13.14
,,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,15.12
,,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,26.01
,,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,49.3
,,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
,,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
,,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
,,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
,,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
,,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
,,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
,,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
,,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
,,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
,,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.05
,,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.54
,,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.37
,,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
,,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
,,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
,,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
,,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
,,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
,,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
,,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
,,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
,,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
,,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
,,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
,,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
,,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
,,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
,,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,16.73
,,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.63
,,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,18.96
,,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,21.3
,,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
,,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
,,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
,,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
,,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
,,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
,,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
,,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
,,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
,,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.07
,,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.36
,,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.71
,,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
,,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
,,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
,,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
,,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
,,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
,,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
,,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
,,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
,,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
,,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
,,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
,,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
,,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
,,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
,,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
,,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
,,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,12.22
,,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,11.91
,,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,24.56
,,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,42.0
,,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
,,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
,,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
,,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
,,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
,,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
,,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
,,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
,,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.28
,,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.2
,,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.77
,,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
,,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
,,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
,,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
,,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
,,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
,,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
,,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
,,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
,,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
,,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
,,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
,,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
,,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
,,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
,,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
,,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,12.19
,,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.08
,,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,25.5
,,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,43.9
,,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
,,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
,,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
,,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
,,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
,,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
,,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
,,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.64
,,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.12
,,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.69
,,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
,,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
,,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
,,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
,,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
,,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
,,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
,,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
,,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
,,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
,,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
,,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
,,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
,,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
,,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
,,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
,,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
,,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
,,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,13.16
,,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,14.09
,,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,22.58
,,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,32.6
,,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
,,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
,,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
,,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
,,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
,,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
,,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
,,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
,,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
,,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.07
,,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.67
,,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.67
,,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
,,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
,,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
,,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
,,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
,,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
,,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
,,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
,,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
,,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
,,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
,,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
,,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
,,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
,,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
,,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
,,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
,,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
,,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
,,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,13.33
,,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,9.04
,,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,21.25
,,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,33.8
,,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
,,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
,,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
,,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
,,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
,,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
,,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
,,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.4
,,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.2
,,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.72
,,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
,,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
,,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
,,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
,,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
,,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
,,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
,,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
,,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
,,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
,,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
,,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
,,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
,,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
,,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,13.83
,,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,8.29
,,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,19.86
,,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,25.9
,,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
,,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
,,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
,,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
,,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
,,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
,,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
,,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
,,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
,,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
,,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.15
,,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.35
,,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.24
,,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
,,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
,,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
,,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
,,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
,,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
,,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
,,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
,,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
,,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
,,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
,,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
,,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
,,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
,,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
,,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
,,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
,,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
,,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
,,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
,,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
,,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,12.71
,,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,20.88
,,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
,,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
,,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
,,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
,,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
,,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
,,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
,,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
,,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
,,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.92
,,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.94
,,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.77
,,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
,,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
,,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
,,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
,,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
,,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
,,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
,,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
,,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
,,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
,,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
,,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
,,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
,,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
,,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
,,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
,,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
,,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
,,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
,,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
,,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
,,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,11.35
,,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,10.68
,,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,24.63
,,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,44.3
,,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
,,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
,,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
,,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
,,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
,,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
,,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
,,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
,,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
,,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
,,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
,,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.68
,,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.22
,,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.93
,,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
,,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
,,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
,,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
,,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
,,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
,,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
,,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
,,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
,,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
,,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
,,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
,,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
,,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
,,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
,,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
,,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
,,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
,,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,11.8
,,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,10.29
,,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,27.02
,,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,50.1
,,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
,,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
,,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
,,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
,,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
,,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
,,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
,,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
,,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
,,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
,,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.06
,,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.14
,,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.0
,,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
,,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
,,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
,,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
,,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
,,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
,,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
,,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
,,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
,,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
,,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
,,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
,,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.14
,,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
,,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
,,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
,,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
,,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
,,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
,,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.02
,,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,10.42
,,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,18.31
,,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,30.2
,,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
,,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
