Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
,,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
,,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
,,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
,,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
,,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
,,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
,,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
,,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.99
,,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.34
,,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.12
,,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
,,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
,,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
,,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
,,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
,,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
,,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
,,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
,,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
,,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
,,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
,,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
,,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
,,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
,,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
,,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,14.31
,,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.14
,,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.91
,,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,21.2
,,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
,,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
,,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
,,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
,,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
,,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
,,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
,,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
,,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
,,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.77
,,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.23
,,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.68
,,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
,,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
,,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
,,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
,,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
,,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
,,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
,,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
,,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
,,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
,,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
,,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.2
,,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
,,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
,,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
,,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
,,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
,,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
,,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,13.63
,,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,10.36
,,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,15.04
,,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,22.5
,,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
,,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
,,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
,,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
,,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
,,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
,,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
,,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
,,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.68
,,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.33
,,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.63
,,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
,,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
,,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
,,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
,,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
,,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
,,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
,,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
,,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
,,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
,,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
,,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
,,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
,,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
,,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
,,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
,,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
,,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
,,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,16.75
,,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,13.75
,,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,16.27
,,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,18.7
,,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
,,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
,,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
,,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
,,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
,,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
,,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
,,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
,,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
,,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
,,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.07
,,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.81
,,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
,,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
,,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
,,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
,,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
,,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
,,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
,,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
,,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
,,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
,,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
,,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
,,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
,,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
,,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
,,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
,,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
,,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,14.61
,,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,13.15
,,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,19.47
,,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,19.9
,,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
,,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
,,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
,,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
,,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
,,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
,,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
,,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
,,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.04
,,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.02
,,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.27
,,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
,,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
,,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
,,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
,,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
,,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
,,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
,,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
,,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
,,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
,,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
,,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
,,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
,,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
,,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
,,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
,,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
,,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,13.41
,,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,12.43
,,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,17.98
,,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,19.3
,,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
,,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
,,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
,,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
,,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
,,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
,,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
,,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
,,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
,,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.53
,,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.12
,,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.79
,,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
,,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
,,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
,,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
,,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
,,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
,,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
,,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
,,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
,,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
,,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
,,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
,,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
,,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
,,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
,,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,13.61
,,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,13.16
,,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,17.33
,,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,21.1
,,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
,,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
,,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
,,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
,,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
,,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
,,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
,,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
,,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
,,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.88
,,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.67
,,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
,,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
,,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
,,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
,,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
,,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
,,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
,,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
,,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
,,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
,,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
,,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
,,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
,,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
,,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
,,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
,,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
,,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
,,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
,,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.99
,,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,14.55
,,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,18.95
,,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,20.5
,,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
,,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
,,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
,,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
,,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
,,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
,,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
,,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
,,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
,,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
,,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.51
,,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.67
,,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
,,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
,,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
,,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
,,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
,,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
,,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
,,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
,,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
,,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
,,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
,,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
,,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
,,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.58
,,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
,,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
,,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,11.79
,,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,13.86
,,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,18.75
,,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,23.3
,,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
,,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
,,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
,,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
,,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
,,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
,,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
,,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
,,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.0
,,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.84
,,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.86
,,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
,,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
,,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
,,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
,,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
,,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
,,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
,,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
,,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
,,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
,,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
,,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
,,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
,,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
,,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
,,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
,,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
,,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
,,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
,,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.15
,,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,13.99
,,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,24.32
,,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
,,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
,,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
,,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
,,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
,,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
,,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
,,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.18
,,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.32
,,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
,,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
,,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
,,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
,,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
,,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
,,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
,,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
,,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
,,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
,,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
,,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.67
,,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
,,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
,,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
,,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
,,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
,,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.51
,,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.4
,,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,21.09
,,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,26.9
,,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
,,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
,,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
,,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
,,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
,,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
,,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
,,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.13
,,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.6
,,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
,,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
,,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
,,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
,,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
,,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
,,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
,,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
,,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
,,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
,,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
,,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
,,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
,,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
,,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
,,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
,,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
,,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
,,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,10.93
,,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.01
,,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.64
,,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,21.0
,,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
,,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
,,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
,,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
,,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
,,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
,,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
