Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
,,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
,,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
,,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.24
,,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.35
,,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
,,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
,,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
,,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
,,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
,,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
,,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
,,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
,,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
,,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
,,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
,,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
,,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
,,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
,,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
,,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
,,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
,,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
,,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.29
,,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,9.14
,,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,16.15
,,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,18.1
,,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
,,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
,,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
,,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
,,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
,,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
,,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
,,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
,,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
,,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
,,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
,,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.59
,,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.7
,,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
,,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
,,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
,,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
,,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
,,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
,,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
,,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
,,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
,,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
,,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
,,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
,,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
,,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
,,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
,,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
,,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
,,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,9.15
,,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,9.05
,,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.11
,,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,19.8
,,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
,,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
,,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
,,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
,,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
,,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
,,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
,,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
,,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
,,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
,,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
,,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
,,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.63
,,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
,,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
,,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
,,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
,,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
,,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
,,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
,,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
,,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
,,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
,,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
,,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
,,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
,,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
,,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
,,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
,,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
,,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
,,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,7.38
,,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,9.08
,,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.14
,,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
,,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
,,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
,,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
,,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
,,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
,,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
,,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
,,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
,,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
,,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
,,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
,,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.57
,,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
,,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
,,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
,,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
,,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
,,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
,,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
,,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
,,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
,,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
,,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
,,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.37
,,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
,,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
,,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
,,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
,,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
,,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
,,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,6.66
,,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.27
,,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,12.85
,,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,15.8
,,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
,,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
,,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
,,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
,,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
,,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
,,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
,,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
,,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
,,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
,,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.69
,,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
,,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
,,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
,,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
,,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
,,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
,,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
,,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
,,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
,,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
,,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
,,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
,,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
,,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
,,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
,,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,8.26
,,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,9.73
,,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,12.69
,,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,20.0
,,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
,,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
,,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
,,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
,,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
,,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
,,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
,,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
,,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
,,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
,,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
,,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.56
,,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
,,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
,,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
,,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
,,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
,,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
,,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
,,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
,,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
,,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
,,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
,,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
,,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
,,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,6.99
,,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,9.74
,,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,11.43
,,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,22.6
,,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
,,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
,,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
,,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
,,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
,,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
,,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
,,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
,,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
,,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
,,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
,,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
,,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
,,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
,,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
,,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
,,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
,,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
,,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
,,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
,,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
,,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
,,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
,,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,9.17
,,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,13.04
,,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.33
,,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,28.0
,,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
,,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
,,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
,,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
,,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
,,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
,,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
,,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
,,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
,,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
,,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
,,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
,,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
,,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
,,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
,,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
,,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
,,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
,,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
,,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
,,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
,,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,11.38
,,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,11.17
,,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.16
,,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,18.7
,,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
,,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
,,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
,,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
,,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
,,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
,,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
,,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
,,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
,,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
,,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
,,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
,,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
,,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
,,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
,,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
,,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
,,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
,,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
,,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
,,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
,,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
,,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
,,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
,,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.2
,,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,10.4
,,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,15.26
,,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,31.8
,,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
,,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
,,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
,,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
,,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
,,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
,,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
,,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
,,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
,,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
,,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.19
,,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
,,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
,,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
,,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
,,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
,,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
,,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
,,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
,,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
,,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
,,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
,,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
,,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
,,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
,,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,6.67
,,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,6.48
,,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,12.05
,,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,18.1
,,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
,,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
,,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
,,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
,,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
,,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
,,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
,,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
,,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
,,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
,,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
,,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
,,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
,,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
,,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
,,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
,,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
,,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
,,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.05
,,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,7.1
,,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.57
,,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,17.4
,,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
,,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
,,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
,,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
,,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
,,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
,,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
,,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
,,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
,,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
,,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
,,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
,,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
