Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
,,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
,,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
,,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
,,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
,,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
,,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
,,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
,,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
,,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
,,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
,,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
,,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,6.67
,,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,18.01
,,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,41.2
,,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
,,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
,,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
,,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
,,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
,,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
,,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
,,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
,,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
,,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
,,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
,,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
,,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
,,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
,,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
,,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
,,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
,,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
,,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
,,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
,,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
,,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.26
,,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,6.43
,,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,11.25
,,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,16.2
,,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
,,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
,,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
,,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
,,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
,,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
,,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
,,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
,,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.3
,,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
,,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
,,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
,,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
,,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
,,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
,,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
,,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
,,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
,,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
,,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
,,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
,,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.25
,,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.27
,,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,21.1
,,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
,,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
,,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
,,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
,,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
,,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
,,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
,,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
,,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
,,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
,,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.21
,,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
,,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
,,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
,,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
,,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
,,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
,,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
,,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
,,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
,,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
,,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
,,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
,,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
,,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
,,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
,,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
,,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.98
,,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,3.31
,,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,8.73
,,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,28.4
,,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
,,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
,,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
,,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
,,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
,,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
,,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
,,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
,,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.21
,,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
,,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
,,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
,,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
,,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
,,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
,,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
,,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
,,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
,,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
,,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
,,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
,,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
,,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
,,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
,,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,5.65
,,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,3.43
,,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,8.69
,,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,15.3
,,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
,,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
,,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
,,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
,,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
,,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
,,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
,,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
,,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
,,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.97
,,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.83
,,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
,,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
,,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
,,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
,,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
,,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
,,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
,,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
,,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
,,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
,,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
,,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
,,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
,,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
,,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,4.53
,,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,3.67
,,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,8.72
,,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,15.0
,,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
,,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
,,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
,,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
,,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
,,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
,,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
,,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
,,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
,,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
,,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.82
,,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
,,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
,,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
,,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
,,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
,,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
,,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
,,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
,,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
,,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
,,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
,,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
,,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,3.55
,,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,3.3
,,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,9.75
,,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,21.0
,,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
,,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
,,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
,,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
,,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
,,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
,,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
,,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.77
,,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
,,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
,,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
,,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
,,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
,,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
,,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
,,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
,,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
,,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
,,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
,,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
,,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
,,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
,,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,3.25
,,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,3.35
,,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.51
,,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
,,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
,,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
,,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
,,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
,,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
,,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
,,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
,,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
,,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.88
,,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
,,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
,,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
,,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
,,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
,,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
,,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
,,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
,,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
,,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
,,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
,,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,2.84
,,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,3.53
,,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,8.92
,,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,19.4
,,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
,,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
,,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
,,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
,,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
,,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
,,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
,,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
,,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
,,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
,,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
,,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
,,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.88
,,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
,,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
,,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
,,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
,,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
,,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
,,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
,,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
,,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
,,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
,,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
,,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
,,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
,,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
,,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
,,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,2.56
,,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,3.6
,,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,8.67
,,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,20.3
,,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
,,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
,,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
,,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
,,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
,,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
,,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
,,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
,,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
,,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
,,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
,,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.72
,,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
,,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
,,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
,,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
,,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
,,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
,,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
,,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
,,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
,,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
,,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
,,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
,,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
,,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,2.47
,,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,2.95
,,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,8.48
,,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,20.5
,,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
,,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
,,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
,,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
,,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
,,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
,,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
,,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
,,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.59
,,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
,,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
,,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
,,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
,,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
,,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
,,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
,,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
,,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
