Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
,,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
,,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
,,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
,,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,2.51
,,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,2.93
,,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,8.02
,,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,17.0
,,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
,,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
,,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
,,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
,,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
,,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
,,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
,,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
,,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
,,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.93
,,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
,,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
,,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
,,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
,,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
,,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
,,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
,,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
,,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
,,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
,,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
,,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
,,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,3.26
,,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,3.12
,,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,8.54
,,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,18.1
,,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
,,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
,,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
,,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
,,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
,,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
,,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
,,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.74
,,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
,,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
,,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
,,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
,,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
,,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
,,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
,,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
,,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
,,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
,,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
,,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
,,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
,,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
,,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,3.26
,,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,3.44
,,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,8.52
,,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,19.0
,,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
,,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
,,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
,,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
,,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
,,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
,,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
,,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
,,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
,,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.54
,,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
,,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
,,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
,,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
,,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
,,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
,,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
,,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
,,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
,,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
,,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
,,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
,,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
,,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,3.62
,,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,3.82
,,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,8.76
,,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,17.3
,,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
,,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
,,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
,,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
,,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
,,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
,,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
,,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
,,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
,,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
,,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.42
,,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
,,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
,,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
,,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
,,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
,,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
,,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
,,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
,,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
,,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,3.42
,,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,3.72
,,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,8.63
,,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,16.8
,,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
,,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
,,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
,,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
,,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
,,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
,,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
,,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
,,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
,,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
,,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
,,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
,,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.79
,,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
,,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
,,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
,,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
,,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
,,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
,,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
,,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
,,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
,,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
,,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
,,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
,,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
,,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
,,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
,,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
,,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,3.55
,,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,4.24
,,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,8.22
,,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,15.2
,,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
,,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
,,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
,,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
,,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
,,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
,,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
,,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
,,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
,,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
,,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
,,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
,,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.68
,,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
,,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
,,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
,,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
,,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
,,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
,,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
,,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
,,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
,,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
,,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
,,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
,,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
,,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
,,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,3.31
,,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,3.53
,,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,8.58
,,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,17.8
,,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
,,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
,,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
,,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
,,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
,,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
,,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
,,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
,,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.65
,,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
,,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
,,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
,,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
,,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
,,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
,,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
,,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
,,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
,,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
,,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
,,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
,,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
,,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,3.53
,,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,3.56
,,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.08
,,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,15.6
,,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
,,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
,,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
,,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
,,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
,,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
,,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
,,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
,,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
,,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
,,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
,,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.53
,,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
,,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
,,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
,,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
,,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
,,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
,,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
,,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
,,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
,,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
,,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
,,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
,,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
,,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
,,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
,,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
,,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
,,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
,,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,3.93
,,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,3.07
,,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,8.25
,,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,16.3
,,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
,,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
,,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
,,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
,,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
,,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
,,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
,,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
,,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
,,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
,,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
,,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.7
,,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.94
,,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
,,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
,,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
,,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
,,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
,,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
,,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
,,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
,,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
,,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
,,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
,,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
,,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
,,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
,,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
,,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
,,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,5.25
,,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,3.41
,,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,8.71
,,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,15.4
,,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
,,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
,,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
,,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
,,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
,,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
,,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
,,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
,,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
,,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
,,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
,,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.49
,,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.85
,,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
,,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
,,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
,,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
,,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
,,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
,,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
,,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
,,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
,,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
,,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
,,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
,,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
,,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
,,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
,,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
,,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,3.9
,,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,3.79
,,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,8.53
,,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,16.3
,,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
,,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
,,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
,,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
,,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
,,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
,,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
,,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
,,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
,,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
,,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
,,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.64
,,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.02
,,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
,,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
,,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
,,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
,,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
,,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
,,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
,,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
,,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
,,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
,,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
,,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
,,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
,,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
,,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
