Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
,,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
,,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,3.84
,,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,4.28
,,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,8.82
,,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,16.3
,,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
,,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
,,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
,,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
,,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
,,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
,,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
,,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
,,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
,,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
,,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
,,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
,,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.62
,,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
,,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
,,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
,,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
,,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
,,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
,,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
,,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
,,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
,,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
,,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
,,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
,,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
,,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
,,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,3.82
,,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,8.1
,,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,14.4
,,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
,,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
,,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
,,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
,,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
,,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
,,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
,,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
,,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
,,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
,,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.25
,,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
,,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
,,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
,,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
,,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
,,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
,,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
,,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
,,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
,,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
,,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
,,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
,,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
,,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
,,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
,,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
,,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
,,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.34
,,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,4.29
,,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.38
,,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,15.0
,,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
,,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
,,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
,,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
,,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
,,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
,,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
,,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
,,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
,,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
,,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
,,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.97
,,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
,,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
,,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
,,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
,,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
,,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
,,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
,,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
,,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
,,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
,,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
,,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
,,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
,,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
,,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
,,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
,,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,7.15
,,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,4.57
,,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,8.96
,,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,16.6
,,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
,,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
,,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
,,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
,,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
,,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
,,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
,,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
,,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
,,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.97
,,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
,,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
,,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
,,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
,,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
,,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
,,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
,,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
,,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
,,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
,,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
,,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
,,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
,,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
,,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
,,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
,,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
,,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
,,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.21
,,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,4.58
,,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,9.21
,,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,22.9
,,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
,,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
,,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
,,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
,,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
,,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
,,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
,,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
,,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
,,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
,,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
,,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
,,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.39
,,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
,,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
,,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
,,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
,,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
,,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
,,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
,,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
,,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
,,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
,,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
,,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
,,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
,,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
,,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
,,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
,,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
,,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
,,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
,,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
,,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,5.31
,,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,4.75
,,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,9.16
,,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,18.5
,,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
,,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
,,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
,,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
,,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
,,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
,,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
,,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
,,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
,,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
,,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
,,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
,,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
,,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.5
,,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
,,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
,,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
,,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
,,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
,,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
,,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
,,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
,,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
,,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
,,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
,,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
,,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
,,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
,,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
,,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
,,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
,,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
,,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
,,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
,,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
,,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
,,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
,,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
,,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
,,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
,,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
,,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
,,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,4.89
,,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,4.72
,,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,9.82
,,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,19.2
,,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
,,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
,,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.84
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,7.72
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,13.97
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.89
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,7.8
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,14.18
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.02
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.12
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,8.78
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,9.73
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.2
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.12
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
