Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,8.97
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,16.88
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.77
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.64
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,8.87
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,16.72
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.08
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,9.25
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,19.24
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
541730.0,Meadow Street,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.7
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,9.7
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,21.06
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,10.3
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,22.75
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.61
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.69
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.53
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.93
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,12.24
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,18.24
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.89
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,13.22
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,18.75
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.44
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.73
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.64
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,19.02
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,25.7
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
