Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.42
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.13
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,17.5
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
541730.0,Meadow Street,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,26.12
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.34
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.27
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.78
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,9.65
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,27.01
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.69
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.79
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.17
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,8.12
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,16.43
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.97
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.14
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,8.75
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,12.75
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,16.73
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.8
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.56
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.37
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.66
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,8.5
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,26.47
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.36
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,9.31
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.06
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.41
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,8.13
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,11.07
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,21.17
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
541730.0,Meadow Street,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.49
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
