Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,8.68
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,12.51
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.65
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,48.1
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,9.05
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,23.14
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.28
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.27
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,9.89
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,22.5
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.78
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.11
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.95
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,10.92
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,22.07
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
541730.0,Meadow Street,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.66
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.83
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.34
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,14.83
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,14.93
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,25.07
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.27
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,14.99
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,15.63
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,23.86
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.66
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,14.34
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,23.11
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,27.52
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
541730.0,Meadow Street,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
