Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,11.86
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,16.11
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,31.75
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.38
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.14
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,14.4
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,30.49
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.43
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.74
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,17.25
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,31.15
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.64
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.98
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,13.64
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,21.49
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.86
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,51.2
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.76
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.58
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,13.52
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,21.73
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,25.26
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
541730.0,Meadow Street,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.01
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.15
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.81
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.1
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,27.63
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,34.07
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
541730.0,Meadow Street,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.38
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.14
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.67
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.52
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.89
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.6
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,16.51
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,26.77
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,33.94
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
541730.0,Meadow Street,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.09
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.62
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.49
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,14.83
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,21.49
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,27.83
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
541730.0,Meadow Street,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.51
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,12.61
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,18.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,25.72
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
