Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.91
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.23
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.8
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,15.88
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,19.98
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,27.37
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.01
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.89
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.91
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,18.6
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,18.65
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,26.91
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.03
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.17
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.9
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,15.37
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.68
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,40.53
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
541730.0,Meadow Street,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,175.9
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.16
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.24
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,15.36
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,21.39
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,30.1
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
541730.0,Meadow Street,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.83
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.8
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,16.16
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,20.82
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
541730.0,Meadow Street,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.13
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.85
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.23
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.98
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,20.84
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.38
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
541730.0,Meadow Street,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.83
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.05
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.7
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.14
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,14.82
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,20.12
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,27.41
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
541730.0,Meadow Street,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.8
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.33
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.8
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,15.24
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,19.11
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,31.57
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
541730.0,Meadow Street,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.83
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.8
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.19
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.53
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.8
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
