Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,16.07
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,17.46
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.77
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
541730.0,Meadow Street,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.26
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.46
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,15.79
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,18.06
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,27.23
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
541730.0,Meadow Street,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.97
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.44
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.24
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.47
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,17.88
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,28.38
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.13
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.11
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.94
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.87
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,16.17
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,18.06
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,29.44
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.15
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.67
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.88
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.3
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,14.86
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,17.76
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,34.99
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
541730.0,Meadow Street,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.12
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.93
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.68
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.8
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.86
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,21.28
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,35.37
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
541730.0,Meadow Street,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.01
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,14.62
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,18.99
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,28.26
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,46.2
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.44
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.5
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.78
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.73
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,15.42
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,19.32
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,29.8
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.95
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.69
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.16
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
