Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,17.65
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,18.45
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,32.48
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,46.1
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
541730.0,Meadow Street,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.38
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.96
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.99
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,15.49
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,17.9
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,31.85
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.78
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.42
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.32
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,123.3
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,18.49
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,17.64
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,34.85
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.38
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.65
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,17.46
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.05
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,31.56
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.64
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.12
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.95
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.07
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,18.01
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,16.49
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,28.32
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.98
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.73
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.1
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.27
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,16.32
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,27.13
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.2
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,15.8
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,19.65
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,28.9
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.45
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.43
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.61
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.3
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,16.36
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,19.25
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,30.53
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
541730.0,Meadow Street,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.16
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.54
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,18.8
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,20.59
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,29.26
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
541730.0,Meadow Street,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.15
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.98
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.61
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
