Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,17.19
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,19.86
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,27.92
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.28
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.3
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,18.17
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,18.5
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,25.96
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.16
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.16
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.39
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,27.04
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,17.63
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,26.26
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
541730.0,Meadow Street,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.09
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.79
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,18.34
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,15.45
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,25.95
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.71
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,14.57
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,15.88
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,24.05
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.59
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,12.09
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,12.13
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,32.4
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.25
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.99
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,32.69
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.24
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.89
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.31
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.39
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,12.24
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,13.11
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,38.09
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.53
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.97
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.56
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
