Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,15.38
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,25.25
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.67
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.85
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,12.67
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.95
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,25.83
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.13
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.81
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,14.58
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,25.89
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.92
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.98
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,13.7
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,23.58
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
541730.0,Meadow Street,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.45
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,13.61
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,23.85
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.55
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.04
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.37
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.42
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,11.88
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.85
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,12.12
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.74
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,27.7
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,51.7
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.45
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,16.55
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,27.02
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.25
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,11.6
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,16.57
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,20.67
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
