Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.77
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,13.04
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,14.26
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,22.54
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,11.5
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.38
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,24.26
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.87
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,17.75
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,29.08
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.03
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,11.16
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,27.83
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.52
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,14.09
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,19.46
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.02
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.86
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,10.85
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,19.18
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,16.33
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.3
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.92
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,8.88
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,11.88
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,17.13
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.14
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
