Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,9.01
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,12.41
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,16.75
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,11.58
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,16.82
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.69
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.91
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,8.4
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,9.18
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,17.03
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,8.48
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,24.04
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,9.21
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,11.5
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.82
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.2
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,18.39
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.08
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,12.09
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.48
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.57
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,14.18
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,18.54
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,21.33
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.46
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.55
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
