Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,15.55
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,15.7
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,23.88
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.23
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.58
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.05
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,20.47
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,16.81
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.7
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
541730.0,Meadow Street,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.18
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.02
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.81
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.53
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,23.65
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.11
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,12.11
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.72
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.43
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.7
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,11.18
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,9.09
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.36
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,12.22
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,9.26
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,18.82
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.6
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.59
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,11.67
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.26
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,16.49
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.59
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.26
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,22.21
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.06
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.4
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.37
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,13.75
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,9.06
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.62
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.07
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.28
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.82
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
