Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.43
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,6.72
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,8.54
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,13.58
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.17
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,8.5
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,13.99
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.46
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.96
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,5.19
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,18.75
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.66
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.33
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.46
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,18.71
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.8
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.48
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.61
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,21.19
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,46.2
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
541730.0,Meadow Street,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.08
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,6.98
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,9.59
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,6.1
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,8.97
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,13.31
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.93
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,13.66
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
541730.0,Meadow Street,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.48
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.35
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
