Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,7.44
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,9.61
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
541730.0,Meadow Street,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.08
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.37
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,5.23
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,7.11
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.82
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.18
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,4.07
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.91
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,3.36
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,2.89
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,7.84
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,7.07
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,8.06
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.83
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,9.78
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,3.72
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,7.85
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.22
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.98
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,4.21
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.41
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.59
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,8.58
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,2.96
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,7.7
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
