Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.06
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,2.75
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,7.35
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,8.87
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.77
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,7.12
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.49
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,7.09
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.69
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,4.86
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,5.49
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,6.06
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,7.12
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,6.25
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,12.11
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
