Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,6.4
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,6.93
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,6.46
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.1
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.55
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.04
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.12
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,6.5
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,7.24
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,12.4
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.1
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,6.78
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.53
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,12.12
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,15.06
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,6.45
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,7.88
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,18.23
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
