Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,8.02
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.09
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,7.04
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,8.24
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.22
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,7.74
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,7.69
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.54
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,7.47
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,7.83
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,13.52
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.67
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,13.26
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,8.42
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,7.02
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.67
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.71
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,8.95
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,13.15
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.69
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,9.64
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,21.28
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
541730.0,Meadow Street,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
