Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.55
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,23.05
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
541730.0,Meadow Street,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,8.08
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,23.69
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,9.81
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.74
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.91
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
541730.0,Meadow Street,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,10.99
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,11.65
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,18.78
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.77
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,11.73
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,11.43
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,23.2
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,45.6
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.04
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,12.7
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.2
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,35.66
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,85.5
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.24
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,32.72
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,76.0
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.35
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,14.24
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.74
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.42
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
