Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,16.37
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,12.31
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,20.62
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,15.01
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.35
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,22.2
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,10.7
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.94
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.61
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,14.43
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.85
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.54
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.75
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,14.13
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,17.45
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,23.33
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.55
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,13.65
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,16.88
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,23.02
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.33
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,13.01
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,13.45
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,21.96
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.88
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,11.44
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,22.04
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.83
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,16.28
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,22.64
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
