Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.84
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,14.39
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,17.05
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,23.27
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.18
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,12.21
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,14.68
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,22.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.02
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.41
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,10.09
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,14.28
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,21.72
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.53
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,9.98
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,12.88
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,21.36
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,39.8
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.63
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,11.95
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.4
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.02
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.44
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,8.65
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,12.37
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,23.31
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,10.26
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,22.72
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.24
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.38
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,8.99
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,12.04
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,25.4
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
