Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,10.58
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,12.08
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.58
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.83
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,10.29
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,31.51
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.56
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,11.27
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,29.47
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.92
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.55
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.68
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.79
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,11.46
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,25.52
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.49
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,10.57
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,23.98
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,9.96
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,14.71
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,24.39
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
541730.0,Meadow Street,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.07
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.54
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,10.13
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,16.36
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,32.57
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
541730.0,Meadow Street,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.0
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,10.54
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,13.7
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,28.56
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.93
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.68
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.1
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
