Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,12.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,37.96
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,94.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.34
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.37
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.8
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,35.97
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,17.89
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,27.58
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.43
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.57
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,8.74
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,15.35
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,26.84
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.36
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.22
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,13.21
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.63
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.52
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.24
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,7.92
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,15.67
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,25.09
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.95
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.98
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.46
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,7.76
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,13.59
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,25.43
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.21
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.64
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,8.25
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,14.28
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.89
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.85
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.5
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,12.42
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,22.39
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.92
