Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.66
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.6
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,20.57
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.57
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.6
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,9.1
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,19.73
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.67
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.76
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.7
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,18.93
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.47
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.42
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.34
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.8
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.52
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,12.58
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,19.12
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.8
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.2
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.9
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,18.23
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,23.37
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.1
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.73
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.1
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,10.81
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,15.81
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,26.34
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.92
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.62
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.59
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.2
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,15.56
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,16.28
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,21.51
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
541730.0,Meadow Street,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.29
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.1
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.73
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.3
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,16.58
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,20.11
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
541730.0,Meadow Street,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.27
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.73
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
