Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.4
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,18.61
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,21.37
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
541730.0,Meadow Street,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.24
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.07
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.4
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,12.37
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.06
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,33.98
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
541730.0,Meadow Street,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.96
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.25
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,12.85
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,18.8
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,25.64
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.35
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.11
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.95
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,11.94
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,17.84
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,26.05
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
541730.0,Meadow Street,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.61
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.0
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.1
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.29
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.38
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,32.62
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.15
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.56
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.49
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.0
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,12.07
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,14.09
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,23.04
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.37
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.88
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.9
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,14.27
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,24.22
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
541730.0,Meadow Street,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.16
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.7
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.52
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.7
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,13.3
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,16.53
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,22.78
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.58
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.09
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.5
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,11.65
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,13.63
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,25.76
