Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
541730.0,Meadow Street,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.79
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.97
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.8
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,11.97
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,13.48
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,28.58
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.08
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.94
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,13.43
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.85
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,22.26
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.74
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.0
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,12.66
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,13.01
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,23.27
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.85
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.2
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.9
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.16
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,11.56
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,26.26
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.37
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.58
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.59
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,12.01
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,22.64
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.79
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,12.2
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,22.92
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
541730.0,Meadow Street,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.33
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,15.03
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,12.08
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,22.56
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.07
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.91
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,19.25
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,17.24
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,23.88
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
541730.0,Meadow Street,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,43.5
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.44
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.51
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.18
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
