Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.92
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,18.9
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,12.37
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,32.37
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
541730.0,Meadow Street,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.23
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.26
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,12.33
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,21.38
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.25
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.47
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.44
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,17.18
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,23.54
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.34
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.25
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-16.22
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-13.0
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-15.07
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,26.66
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,13.84
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,27.08
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
541730.0,Meadow Street,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.16
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.25
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.72
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,34.75
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
541730.0,Meadow Street,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.16
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.42
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.64
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,14.33
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,15.88
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,33.67
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.65
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.87
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.62
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,16.86
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,13.37
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,27.35
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.51
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.15
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.79
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,14.31
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,11.23
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,24.81
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.11
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.99
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.51
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
