Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.24
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,11.94
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,24.82
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.21
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.64
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.19
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,14.33
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,10.91
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,22.84
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.72
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.12
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.4
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.15
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,13.1
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,24.72
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.56
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.57
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,12.05
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,29.89
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.16
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.97
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.59
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,13.27
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.42
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,33.75
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.41
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.35
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.75
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.24
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,24.65
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.78
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.6
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,24.28
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.17
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-13.7
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.15
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,25.78
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
541730.0,Meadow Street,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.86
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.94
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,27.67
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
