Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.3
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.83
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,28.9
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.34
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.37
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.69
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,8.32
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,9.11
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,18.05
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.65
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.7
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.88
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,13.44
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.17
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.49
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-15.93
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,14.05
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,23.72
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.69
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,8.32
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,7.27
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,24.68
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,58.7
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.84
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.94
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.19
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,7.59
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.18
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,61.0
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.51
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.66
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.94
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.2
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,6.67
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,7.25
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.91
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.59
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.6
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.19
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,17.72
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.95
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.86
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.89
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
