Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,6.61
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,13.14
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.04
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-12.98
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,6.47
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,8.15
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.26
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-14.52
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.14
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,7.91
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,8.67
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-10.98
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,9.25
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,14.96
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.31
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.16
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.16
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,10.76
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,17.32
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-11.87
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.33
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,13.94
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,10.07
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,16.67
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.72
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.22
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,8.46
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,10.04
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,19.92
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
541730.0,Meadow Street,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.73
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.8
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.95
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,10.1
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,14.82
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
