Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,11.01
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,13.74
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,16.95
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,10.29
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,19.79
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.69
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.67
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,11.21
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.79
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.66
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,11.68
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,16.39
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,17.73
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.65
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,20.56
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.44
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.72
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,13.43
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,13.89
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.11
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,15.13
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.53
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,8.04
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.13
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,14.48
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,7.33
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,8.14
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
