Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.36
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,6.58
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,12.4
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.14
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.58
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,6.15
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.29
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.39
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,19.81
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,5.67
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,16.28
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,6.29
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,12.47
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,6.25
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,10.91
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,6.39
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,6.35
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
