Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,5.45
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,6.23
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,10.73
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,5.13
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,10.86
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,4.97
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,10.65
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,4.4
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.26
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.2
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,6.26
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,10.08
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,4.5
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,6.01
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.24
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,4.23
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,4.98
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,9.41
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,4.45
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
