Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,3.98
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,4.93
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,9.39
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,5.11
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.92
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,6.1
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,6.99
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.13
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,6.01
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,6.05
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,6.77
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,13.18
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,6.21
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.6
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,6.97
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.01
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,6.1
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,6.92
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
