Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,6.78
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.56
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,6.6
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,6.69
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,6.54
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,6.72
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.41
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,6.98
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,7.32
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.05
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.2
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.57
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.01
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,6.14
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,6.9
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.94
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,8.45
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.99
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,8.72
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,8.57
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.57
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,5.57
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,5.41
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,9.33
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
