Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,5.91
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,6.96
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.33
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,5.72
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,5.72
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,9.04
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,-1.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,7.39
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,5.73
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,5.5
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,9.61
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,7.23
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,5.93
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,12.68
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,16.43
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,6.92
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,16.43
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,10.59
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,6.37
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,10.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,16.01
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,7.72
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,6.28
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,8.65
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,7.06
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,11.11
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,7.86
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,12.98
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,14.28
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,7.42
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,12.99
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,7.61
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.34
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,8.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,7.78
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,57.2
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-1.35
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,8.45
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,9.75
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,16.64
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,9.13
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,8.9
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,13.92
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
