Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,10.25
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,10.66
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.88
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,13.59
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,6.94
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,15.15
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,8.79
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,17.78
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.27
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.8
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,8.45
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,5.54
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,16.79
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,73.1
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,9.59
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,7.19
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,21.54
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,4.53
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,5.68
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,21.86
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,93.9
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,26.39
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,4.73
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,5.62
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,13.88
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,6.9
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,7.54
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,17.89
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,4.74
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,6.28
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,5.8
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,8.36
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,16.16
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.29
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,4.43
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,7.73
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,13.06
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,5.99
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,9.52
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,17.46
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,2.73
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.69
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.66
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,5.25
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,7.4
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,12.27
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,7.11
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,16.98
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.09
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,5.9
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,13.11
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,7.06
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,17.97
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
