Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,4.8
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.26
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.68
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,6.53
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,13.33
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,48.1
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,10.35
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,17.61
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,6.82
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,7.99
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,21.25
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,93.7
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,10.06
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.6
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,2.78
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.29
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,7.84
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,8.24
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,16.63
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,51.5
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,9.54
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,22.54
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,3.29
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.34
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,10.96
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,21.99
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,93.6
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,12.02
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,26.99
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,4.39
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,3.13
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,3.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.68
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,10.66
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,14.68
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,22.94
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,97.4
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,14.16
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.97
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,29.73
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,48.1
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,3.45
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.19
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.98
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,10.96
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,14.58
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,26.69
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,54.3
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,113.7
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.7
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,16.28
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.1
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,6.07
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.63
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.46
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,12.89
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,24.3
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,103.4
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,15.32
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,15.12
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,29.36
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,4.43
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,6.7
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.81
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.99
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.88
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,11.38
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,12.88
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,20.97
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,14.93
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,14.53
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,29.39
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,6.58
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,5.77
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.96
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,15.4
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,21.29
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,53.4
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.61
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.53
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
