Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.92
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,16.97
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,28.79
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,6.26
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.69
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,9.49
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,24.5
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,105.4
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,14.68
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,18.31
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,35.46
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
541730.0,Meadow Street,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.24
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.6
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,11.53
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,18.88
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.7
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,15.99
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,13.55
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,25.19
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,6.16
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.82
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.67
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,11.94
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,19.68
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,15.93
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,14.89
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,25.83
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,4.81
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,9.39
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,12.49
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,22.29
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,46.9
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.5
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,61.0
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,95.7
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,3.24
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,11.79
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,17.77
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,27.48
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.72
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.11
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,9.81
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,15.25
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,22.18
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,72.5
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,95.8
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,10.88
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.36
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,27.46
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,51.2
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
541730.0,Meadow Street,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,5.11
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.44
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,21.65
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,49.9
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,94.0
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,19.34
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,25.91
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
541730.0,Meadow Street,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,2.78
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.45
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,9.66
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,12.77
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,21.19
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,52.1
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,11.46
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,16.29
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,24.45
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,3.81
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.92
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.64
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,20.92
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,91.0
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.26
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,14.7
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,24.21
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,3.33
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
