Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.58
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,9.49
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,12.97
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,22.87
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,98.2
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.48
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,13.95
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,33.89
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,76.0
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,4.26
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.59
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,13.74
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,25.71
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,56.7
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,110.4
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,9.01
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.28
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,12.29
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,15.35
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,38.24
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,85.2
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.55
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.07
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,10.6
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,16.87
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,24.95
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,106.4
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,12.53
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.58
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,31.63
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,58.7
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,3.33
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,2.3
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.36
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,9.35
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,15.09
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,21.95
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,51.8
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,11.62
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,17.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,26.01
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,45.0
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,3.62
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,10.05
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.49
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,8.66
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,12.34
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,19.85
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,48.9
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,86.1
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,14.98
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,31.65
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,5.02
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,9.91
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.38
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,8.29
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,16.37
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,23.21
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,51.1
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,98.4
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,12.11
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,18.88
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,34.84
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,3.91
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.34
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.43
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,9.12
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,17.49
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,21.07
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,12.06
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,19.55
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,24.91
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
541730.0,Meadow Street,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,2.55
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.56
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,10.06
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,15.25
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,22.46
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,46.2
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,73.7
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,96.5
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,12.53
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,17.75
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.99
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.05
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,12.1
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,21.37
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
