Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,13.16
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,15.29
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,25.13
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,2.82
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,5.68
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,9.54
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.22
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.82
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.78
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,11.79
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,12.05
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,20.92
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,57.5
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,13.49
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,18.28
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,32.21
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
541730.0,Meadow Street,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,3.69
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,2.98
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.31
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.54
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,22.14
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,94.0
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,21.92
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,17.01
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.67
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,7.05
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,3.66
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.89
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.58
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,10.06
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,12.92
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,21.7
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,16.21
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,17.09
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,25.36
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
541730.0,Meadow Street,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,5.56
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,5.58
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.2
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,9.75
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,11.32
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,20.15
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,60.7
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,14.29
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,15.43
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,27.55
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,6.44
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,4.19
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,6.68
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.04
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.62
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,9.36
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,20.15
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,14.62
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,16.55
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,7.68
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.9
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,9.12
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,12.98
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,21.64
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,44.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,93.7
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,15.8
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,16.97
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,25.25
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,7.72
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.09
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,9.46
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,15.19
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,20.91
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,92.3
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.22
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,17.64
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,25.99
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,7.06
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.08
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,8.79
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,16.1
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,22.05
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,77.3
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,96.3
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,3.62
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,20.18
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,27.84
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,6.01
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,13.9
541730.0,Meadow Street,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,21.12
