Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,12.02
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,14.69
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.73
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,3.31
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.24
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,9.14
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,11.49
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,18.69
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,49.7
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,81.8
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.98
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.39
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,13.81
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,22.02
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,4.04
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,3.32
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.8
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,9.55
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,23.04
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,99.7
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,12.69
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,15.41
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,26.36
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.8
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,11.13
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,11.66
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,24.22
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,104.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.72
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,14.48
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,13.08
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,27.48
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,44.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,4.47
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.67
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,11.99
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,12.13
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,21.76
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,64.6
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,94.5
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,15.37
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,13.36
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,24.86
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,4.24
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.32
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.08
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,11.27
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,13.42
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,24.22
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,105.8
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,14.58
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,27.85
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
541730.0,Meadow Street,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,3.58
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,4.32
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,6.94
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.34
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.12
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,11.47
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,22.22
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,98.1
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.1
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,14.07
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,16.73
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,30.63
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,10.35
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.85
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,13.12
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,12.15
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,25.0
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,108.5
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.7
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,14.08
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,12.56
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,36.92
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.69
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.93
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,11.98
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,24.15
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,104.8
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.61
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,13.36
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,13.91
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,31.43
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.18
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.9
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,25.36
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,110.3
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
