Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,15.08
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,13.21
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,29.82
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,5.05
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.81
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,23.57
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,104.5
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,30.49
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.78
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.72
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.73
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,8.4
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,8.93
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,17.75
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,9.73
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,23.32
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.76
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.42
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.68
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,8.97
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,18.01
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.52
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.47
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,9.21
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,21.43
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.98
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.52
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,9.34
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,8.55
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,17.81
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,9.81
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,10.49
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,20.93
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.4
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.95
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.47
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,11.56
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,20.14
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,69.0
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,92.2
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.39
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,12.98
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,23.3
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
541730.0,Meadow Street,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.38
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.1
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,11.79
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,19.64
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.46
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,14.2
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,10.93
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,22.91
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.41
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.01
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,10.76
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,18.12
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,15.19
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,12.51
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,21.51
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.03
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.27
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.62
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,10.66
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,21.43
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,71.7
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,97.7
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
