Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,12.61
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,24.89
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.57
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.66
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,9.69
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,9.11
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,22.87
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,101.6
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.21
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,9.9
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,26.41
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,2.69
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.76
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.38
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,10.72
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,23.76
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,64.6
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,105.2
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,12.85
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.38
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.99
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.72
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,25.1
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,70.3
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,110.0
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.17
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.37
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,12.04
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,28.01
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,6.23
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.62
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.5
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,11.62
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,21.34
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,95.6
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.94
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,16.79
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,11.85
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,24.29
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.27
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.11
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,9.2
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,17.59
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,13.61
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,10.37
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,20.94
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,5.32
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.5
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.8
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.17
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,9.63
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,15.55
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.66
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,13.99
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,10.43
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.06
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,3.63
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.58
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.31
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,9.76
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,17.39
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.84
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,12.24
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.32
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,20.35
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,10.1
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.86
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.61
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.11
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,9.68
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,16.43
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,75.6
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.14
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,18.83
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,13.11
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,19.75
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
541730.0,Meadow Street,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,3.36
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.76
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.22
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.71
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,8.16
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,11.06
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,15.57
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
