Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.43
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,10.05
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,20.15
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,6.4
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.75
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,5.76
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.49
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.26
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,15.06
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,71.8
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,15.79
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,22.28
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,4.88
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,3.58
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.69
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.24
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,9.09
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,10.29
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,19.15
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,12.91
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,24.34
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,44.3
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.76
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.71
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,8.18
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,10.8
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,14.51
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.21
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,18.09
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,3.91
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.02
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.06
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.22
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,7.96
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,12.72
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.18
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,16.37
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.69
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,6.85
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,12.97
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,59.7
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,12.89
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,20.25
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.82
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,7.98
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.24
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.31
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.7
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,13.06
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,9.0
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,14.94
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,68.1
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.51
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,16.21
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,9.36
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,24.31
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,3.31
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.73
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.6
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,12.35
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,9.39
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,14.99
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,15.05
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,19.84
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,4.75
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.9
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,9.83
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,16.04
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,12.87
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.28
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
