Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.34
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.75
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.65
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,9.88
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,16.57
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.5
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.34
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
541730.0,Meadow Street,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,9.51
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.54
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,8.29
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,7.94
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,16.97
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,9.62
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,20.4
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,3.46
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.94
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,10.09
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,8.43
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,16.93
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.49
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,12.55
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,20.49
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.41
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,9.32
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,10.17
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,17.7
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.35
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,10.12
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,21.16
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
541730.0,Meadow Street,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,10.61
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,12.2
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,17.29
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,51.5
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.4
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,12.07
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,20.52
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.46
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.61
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,8.42
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,9.05
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,14.14
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,9.54
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,8.9
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,17.33
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
541730.0,Meadow Street,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.24
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,11.07
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,12.58
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,10.6
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,11.05
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.49
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.91
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,7.22
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,10.84
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,12.22
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.85
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.3
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,2.96
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,6.72
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,51.8
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
