Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,8.47
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,8.29
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.7
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,6.04
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,12.53
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.34
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,6.92
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,8.12
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.85
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,4.96
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,9.01
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,6.14
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.85
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,9.43
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.2
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,5.9
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.97
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.7
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,4.37
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,5.27
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,4.34
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,5.42
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.5
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.74
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,4.47
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,4.65
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,9.35
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,4.61
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,6.41
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,11.97
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.75
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.43
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,7.94
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,3.17
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,4.41
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,10.94
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,6.31
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,11.99
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,6.6
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,7.68
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.19
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,6.23
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,6.19
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,10.54
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,7.19
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.48
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,15.61
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.71
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,7.68
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
