Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,6.77
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,6.17
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,11.05
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,-1.48
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,6.88
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,7.51
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,20.27
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,7.71
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,6.27
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,10.09
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,8.55
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,13.76
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,6.96
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,5.86
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,9.52
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,41.5
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,7.4
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,4.66
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,6.65
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,5.02
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,8.77
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.46
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,17.6
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,7.12
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,9.88
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,7.29
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.7
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.64
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,5.92
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,9.63
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,6.96
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.32
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.77
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,6.93
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,5.72
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,9.25
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.06
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,6.65
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,5.52
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,6.83
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.03
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,6.67
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,6.08
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,8.9
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
