Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.26
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.33
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,6.41
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,5.87
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,9.06
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,7.09
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.1
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,9.18
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,6.17
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.23
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,4.58
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,5.11
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,5.43
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,8.89
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,6.91
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.65
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,5.29
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,5.57
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,9.35
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,5.87
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,9.0
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.49
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.91
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.3
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,5.95
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,9.21
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.34
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.82
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.51
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,3.0
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,6.07
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,8.46
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.6
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.3
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,3.03
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,6.76
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,6.61
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,9.63
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,8.08
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.9
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,6.59
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
