Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,7.01
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.22
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.22
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,9.12
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,7.2
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.82
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,6.55
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,6.24
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,11.33
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,7.61
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,14.57
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,6.61
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,6.24
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,14.02
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.18
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.69
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.98
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,9.47
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,6.95
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.59
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,6.31
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,9.49
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,41.5
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.49
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.12
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,3.83
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.65
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,6.09
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,5.8
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,8.97
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.13
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,2.75
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.74
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,6.18
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,6.21
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,10.01
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,8.01
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,7.7
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.77
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,6.55
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,6.26
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,9.63
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
