Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,13.39
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.9
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,6.91
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,7.04
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,9.98
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,-1.25
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.08
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,8.58
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,13.92
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,7.35
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,7.44
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,9.99
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,8.08
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,8.79
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,13.83
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.77
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,7.17
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,6.9
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,10.01
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,8.37
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,13.94
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,7.62
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,7.11
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.93
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,8.61
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.57
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,7.25
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,6.37
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,8.59
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,2.64
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.2
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,12.85
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,13.35
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,7.36
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,7.51
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,10.72
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,3.32
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,18.09
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,16.03
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
541730.0,Meadow Street,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,5.71
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,7.19
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,9.26
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.23
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,13.05
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.18
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,6.28
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,6.84
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.93
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,8.29
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,6.63
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,9.02
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,3.4
