Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,7.78
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,7.94
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,13.14
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,6.6
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.12
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.06
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,6.88
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,6.72
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,-1.33
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,7.31
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.47
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.65
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,7.67
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,10.13
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,9.09
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,9.51
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.08
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
541730.0,Meadow Street,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.01
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,6.58
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,7.1
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,44.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,7.22
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.87
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.79
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
541730.0,Meadow Street,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,8.29
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,11.21
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,46.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.69
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.78
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,16.69
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,7.01
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,8.24
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.63
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,9.66
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,15.92
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,6.7
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.94
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.82
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,4.67
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,7.59
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,4.44
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,4.89
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,6.1
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,20.28
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,4.51
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,4.42
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,8.5
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,9.83
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,2.96
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,6.74
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,5.91
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,24.12
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
