Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.28
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,5.15
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,5.27
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,3.38
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,6.39
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,6.55
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,26.64
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,72.0
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,6.04
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,8.73
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,6.71
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,3.4
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,10.54
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,20.77
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,44.4
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,3.77
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,3.45
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.04
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.69
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,13.61
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,10.73
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,15.46
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,16.54
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,12.5
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,23.8
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,3.02
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,3.17
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.83
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.82
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.08
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,11.57
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,15.25
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,13.68
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,13.18
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,23.23
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,3.93
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.04
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,12.76
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,14.63
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,16.03
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,4.36
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,14.05
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,16.28
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.84
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.91
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.26
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,12.77
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,12.84
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,15.55
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.86
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.67
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,13.98
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.42
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,21.32
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,3.67
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.04
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.5
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,10.16
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,17.29
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,15.31
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.35
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.38
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,20.69
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
541730.0,Meadow Street,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,2.3
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.76
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,12.02
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,16.09
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,15.58
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,13.32
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,18.67
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,20.76
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
541730.0,Meadow Street,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,4.46
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.27
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.24
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,15.68
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,16.84
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,0.58
