Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,13.6
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,17.77
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,23.77
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,4.57
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.29
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.41
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,14.07
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,18.43
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,13.18
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,17.85
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,26.06
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,4.09
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.64
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.95
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,17.3
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,21.6
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,2.59
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.69
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,6.48
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.17
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,21.71
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,34.16
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
541730.0,Meadow Street,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,2.64
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,4.96
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,5.07
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.33
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,12.8
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,17.55
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,19.89
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,88.0
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,4.16
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.76
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,14.65
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.83
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,30.62
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
541730.0,Meadow Street,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,4.56
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,5.07
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,4.57
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.63
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,12.9
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,14.93
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,19.18
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,16.46
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.53
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,25.62
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,11.3
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,4.28
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,5.04
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.41
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.94
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,13.63
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,15.5
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,18.25
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.46
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,23.92
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,20.24
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,25.75
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,9.29
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.04
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,13.76
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,14.9
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,19.52
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.36
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,24.57
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,24.11
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
541730.0,Meadow Street,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,3.04
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,3.82
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.64
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.23
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,12.81
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,14.62
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,22.02
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,99.7
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,14.94
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.24
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,27.4
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,3.74
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.26
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.12
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,13.84
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,15.83
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,18.85
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,89.6
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.99
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,19.08
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,24.32
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,3.2
