Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.73
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.5
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,16.49
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,17.95
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,22.81
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,92.9
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,102.9
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,18.46
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,20.95
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,27.79
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
541730.0,Meadow Street,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,4.85
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.36
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.72
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.97
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,13.75
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,15.59
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,19.46
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,84.3
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,-1.24
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,15.13
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,17.61
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,26.02
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,3.31
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,5.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.71
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.99
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,20.98
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,20.44
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,101.4
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,92.8
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,14.2
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,23.59
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,27.36
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
541730.0,Meadow Street,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.25
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.78
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,20.54
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,19.33
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,98.0
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,14.41
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,23.66
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,27.35
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
541730.0,Meadow Street,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,3.13
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,5.23
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.06
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,13.26
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,18.91
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,20.95
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,93.7
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,15.3
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,21.29
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,28.12
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
541730.0,Meadow Street,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,2.75
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.17
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.99
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,13.81
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,18.73
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,18.86
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,71.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,91.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,85.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,15.52
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,22.28
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,23.92
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
541730.0,Meadow Street,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.84
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.09
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,15.43
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,18.86
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,70.3
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,85.7
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,15.82
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,20.14
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,24.69
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
541730.0,Meadow Street,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,4.97
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,4.6
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.95
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.88
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,13.71
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,15.35
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,19.68
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,17.68
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,20.27
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,29.78
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,45.0
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
541730.0,Meadow Street,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,4.05
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,3.99
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.56
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,12.43
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,16.48
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,21.12
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,84.0
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
