Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,15.31
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,20.71
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,27.99
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
541730.0,Meadow Street,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,3.7
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.8
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.12
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,12.0
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,15.83
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,21.06
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,96.3
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,3.5
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,15.12
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,20.12
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,27.66
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
541730.0,Meadow Street,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,5.72
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,4.18
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,3.1
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.85
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.56
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,18.26
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,23.71
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,90.9
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,105.3
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,17.67
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,23.08
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,29.02
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
541730.0,Meadow Street,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,4.92
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,4.55
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,13.47
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.31
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.01
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.06
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,12.96
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,21.25
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,98.9
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.86
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,18.04
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,36.43
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.2
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,6.44
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.78
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.12
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,7.81
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,14.07
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,17.45
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,13.11
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,18.29
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,31.07
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
541730.0,Meadow Street,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,5.71
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,12.18
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.49
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.78
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,7.61
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,10.02
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,21.74
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,14.74
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,36.09
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,79.8
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,7.47
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.36
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,8.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,9.35
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,19.88
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,91.9
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,17.25
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,30.24
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,4.46
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,8.63
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,15.32
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,75.3
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,2.64
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,13.39
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,22.9
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.62
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,9.25
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,15.8
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,65.4
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,76.0
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,11.33
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,12.84
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,21.57
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,5.33
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,4.13
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,5.98
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
