Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.28
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.8
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,7.69
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,9.51
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,15.94
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,57.5
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.54
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,13.7
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.71
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,6.88
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,9.7
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.03
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.67
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,6.81
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,9.84
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,17.57
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,4.53
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,12.77
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,12.11
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,32.37
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,7.92
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,2.55
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.78
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.73
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.58
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,15.16
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.7
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,4.02
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,13.69
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,12.72
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,24.25
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,4.76
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,2.16
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.45
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,14.94
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.72
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,10.91
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,19.47
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,5.14
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.94
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.76
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.15
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,9.54
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,14.51
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,13.7
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.45
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,3.31
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.9
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,9.51
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,8.88
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,15.5
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,10.93
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,21.35
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.72
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.51
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.89
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,7.01
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,9.44
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,15.97
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.63
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.62
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,3.27
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,8.56
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,10.5
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,23.16
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,3.05
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.9
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.25
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,8.01
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,18.87
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,39.8
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,60.1
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,87.6
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.75
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,3.97
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,11.11
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,11.32
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.36
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,3.22
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,4.31
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.86
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,6.82
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,10.4
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,19.25
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,51.1
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,62.5
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,88.4
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.25
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,8.91
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.15
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,4.67
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
